Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,11.6
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,12.13
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,6.49
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,9.62
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,9.92
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,6.57
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,11.66
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,12.23
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,6.96
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,11.89
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,9.5
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,7.22
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,10.66
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,9.77
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,8.18
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,10.48
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,9.93
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,10.18
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,11.1
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,17.0
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,9.76
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,19.59
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,15.28
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
526885,Ty Fry Housing Barratts,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.19
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,11.97
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,17.54
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,16.72
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
526885,Ty Fry Housing Barratts,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,0.9
