Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.46
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.69
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,12.59
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,12.61
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,19.52
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
526885,Ty Fry Housing Barratts,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,12.45
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,14.83
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,13.86
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
526885,Ty Fry Housing Barratts,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.63
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.48
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.8
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,26.2
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,12.24
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,18.57
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,20.81
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
526885,Ty Fry Housing Barratts,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,4.86
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.6
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,89.6
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,9.59
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,18.72
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,28.12
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,73.3
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
526885,Ty Fry Housing Barratts,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.15
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.1
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,7.44
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,14.88
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,24.74
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,69.1
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
526885,Ty Fry Housing Barratts,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,4.0
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,6.21
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,14.91
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,22.42
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,67.8
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,4.19
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.09
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,12.25
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,16.58
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
526885,Ty Fry Housing Barratts,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,2.54
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,8.75
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,11.6
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,15.48
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,3.27
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,9.26
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,12.81
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,16.14
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,4.04
