Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.05
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,10.11
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,15.6
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,17.66
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
526885,Ty Fry Housing Barratts,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,4.52
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.31
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,12.76
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,18.75
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,19.03
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
526885,Ty Fry Housing Barratts,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,5.91
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.74
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,12.41
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,12.59
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,19.31
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.11
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,11.96
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,10.52
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,17.17
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.17
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.13
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,15.31
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,11.54
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,22.96
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.86
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.9
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,15.14
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,10.44
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,24.16
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.35
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.72
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,14.67
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,9.76
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,18.07
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.34
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.95
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,16.9
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,11.99
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,15.28
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.56
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.81
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,13.97
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,13.77
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,20.65
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
