Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.19
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.77
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.49
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.3
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.2
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,16.99
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,19.93
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,25.67
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
526885,Ty Fry Housing Barratts,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.24
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.77
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.6
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,19.79
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,16.18
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,24.36
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
526885,Ty Fry Housing Barratts,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,4.35
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.58
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.8
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,13.39
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,19.93
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,20.54
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
526885,Ty Fry Housing Barratts,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,5.04
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.93
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,14.33
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,19.47
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,21.61
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
526885,Ty Fry Housing Barratts,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,2.76
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,6.7
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.81
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,12.72
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,12.92
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,26.35
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,67.4
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
526885,Ty Fry Housing Barratts,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,8.4
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.71
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,12.99
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,26.5
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,8.84
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,12.46
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,11.07
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,21.14
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,4.3
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.8
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,8.33
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,10.95
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,16.64
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,6.42
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,15.43
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,15.69
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
526885,Ty Fry Housing Barratts,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,3.44
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
