Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.36
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,6.93
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,17.37
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,16.09
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
526885,Ty Fry Housing Barratts,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.32
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.09
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,8.3
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,16.77
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,20.24
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
526885,Ty Fry Housing Barratts,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.32
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,8.33
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,14.3
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,23.1
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,65.8
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
526885,Ty Fry Housing Barratts,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.73
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,86.2
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,8.25
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,15.96
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,26.37
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,73.6
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,6.51
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,13.79
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,10.71
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.15
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,10.11
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,20.97
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,16.85
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
526885,Ty Fry Housing Barratts,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.74
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.26
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.32
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,11.2
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,28.28
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,18.22
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,68.2
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
526885,Ty Fry Housing Barratts,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.39
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.68
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,9.63
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,22.6
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,22.57
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,62.9
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
526885,Ty Fry Housing Barratts,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,2.7
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.72
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.03
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,8.47
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,19.77
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,23.79
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
526885,Ty Fry Housing Barratts,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,5.48
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
