Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.47
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.41
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,11.19
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,18.45
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,23.61
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
526885,Ty Fry Housing Barratts,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.1
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,8.95
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,15.4
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,13.6
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.25
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,12.17
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,15.24
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,12.41
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,9.99
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,14.24
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,10.66
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.66
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,7.59
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,12.03
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,8.63
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,7.35
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,12.21
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,8.8
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.42
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.5
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,7.26
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,26.17
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,14.67
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,77.9
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
526885,Ty Fry Housing Barratts,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.78
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,69.3
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,91.7
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,8.83
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,25.75
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,12.23
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,72.0
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
526885,Ty Fry Housing Barratts,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.63
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.6
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,7.81
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,25.48
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,12.39
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,74.3
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
526885,Ty Fry Housing Barratts,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
