Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,8.49
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,18.42
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,12.34
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
526885,Ty Fry Housing Barratts,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,12.29
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,14.24
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,14.04
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
526885,Ty Fry Housing Barratts,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,3.47
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.94
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,11.37
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,11.19
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,17.72
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.47
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,8.96
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,13.01
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,11.41
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.37
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,11.13
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,14.83
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,13.91
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,3.62
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.08
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,8.67
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,18.72
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,10.38
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
526885,Ty Fry Housing Barratts,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,4.34
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,11.57
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,19.72
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,9.09
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
526885,Ty Fry Housing Barratts,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,10.47
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,15.56
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,8.34
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
526885,Ty Fry Housing Barratts,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,2.54
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,7.9
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,19.54
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,13.21
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
526885,Ty Fry Housing Barratts,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
