Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.91
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,8.64
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,21.97
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,11.34
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
526885,Ty Fry Housing Barratts,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,,L2 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,,L1 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.18
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,10.88
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,16.48
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,15.63
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,,L2 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,,L1 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,8.21
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,11.88
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,13.95
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,63.1
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,,L3 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,,L2 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,8.09
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,15.12
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,10.42
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
526885,Ty Fry Housing Barratts,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,,L3 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,,L2 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,,L1 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,10.37
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,18.51
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,13.24
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
526885,Ty Fry Housing Barratts,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,23.0
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,5.95
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,7.12
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,8.21
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,23.0
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,9.59
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,23.1
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,5.35
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,8.52
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,8.83
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,23.2
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,5.6
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,9.7
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,6.31
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
