Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,23.3
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,6.1
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,9.16
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,6.73
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,23.3
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,6.79
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,9.82
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,9.16
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,23.4
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,9.41
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,10.62
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,23.4
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,5.73
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,10.96
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,10.8
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,5.8
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,9.79
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,9.8
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,6.23
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,12.9
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,8.98
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,4.49
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,7.24
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,14.49
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,11.7
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
526885,Ty Fry Housing Barratts,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,13.26
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,10.83
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,8.45
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,13.84
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,8.03
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
526885,Ty Fry Housing Barratts,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
