Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,13.37
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,10.46
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,7.8
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,11.15
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,9.87
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,3.71
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,9.92
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,13.46
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,10.37
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,6.57
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.61
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,9.15
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,17.19
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,12.21
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
526885,Ty Fry Housing Barratts,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,5.76
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.83
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,7.57
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,20.27
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,11.21
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,87.7
526885,Ty Fry Housing Barratts,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,9.2
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,15.02
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,11.05
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
526885,Ty Fry Housing Barratts,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.88
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,10.56
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,14.53
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,11.57
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
526885,Ty Fry Housing Barratts,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,2.41
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.39
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.53
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,13.03
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,12.6
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,17.24
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,3.32
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.9
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.1
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,12.95
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,14.18
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,19.53
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
526885,Ty Fry Housing Barratts,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
