Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.21
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.74
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.16
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,16.23
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,14.53
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,17.79
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.41
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,9.63
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,15.5
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,17.78
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
526885,Ty Fry Housing Barratts,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.51
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.05
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,11.94
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,12.45
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,19.35
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,14.83
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,12.82
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,13.13
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
526885,Ty Fry Housing Barratts,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,3.78
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.96
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.34
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,15.86
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,21.36
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,13.35
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
526885,Ty Fry Housing Barratts,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.78
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.22
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.37
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.3
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,17.25
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,26.64
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,19.07
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
526885,Ty Fry Housing Barratts,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.81
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.88
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,15.74
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,27.86
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,15.5
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,69.9
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
526885,Ty Fry Housing Barratts,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,4.56
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.14
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.97
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,17.12
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,29.1
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,18.86
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
526885,Ty Fry Housing Barratts,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.02
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.33
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.91
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,15.74
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,20.77
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,19.7
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
526885,Ty Fry Housing Barratts,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,3.34
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
