Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.02
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,10.23
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,17.33
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,18.39
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
526885,Ty Fry Housing Barratts,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,2.92
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.17
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,14.72
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,13.21
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,13.25
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.31
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,17.78
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,12.2
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,8.76
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,16.86
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,13.62
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,10.9
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.82
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.1
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,14.74
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,14.54
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,22.26
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.7
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,12.9
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,16.32
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,17.07
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
526885,Ty Fry Housing Barratts,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,5.07
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.32
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.16
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.6
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,17.16
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,19.42
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,19.25
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
526885,Ty Fry Housing Barratts,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,6.62
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,16.84
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,20.41
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,14.0
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
526885,Ty Fry Housing Barratts,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,2.16
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,3.43
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.37
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,11.92
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,12.66
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,16.99
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
