Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.12
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,8.96
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,13.23
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,18.02
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,8.28
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,13.08
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,12.44
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
526885,Ty Fry Housing Barratts,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,9.35
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,18.81
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,10.94
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
526885,Ty Fry Housing Barratts,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,8.31
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,14.01
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.15
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,10.05
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,14.67
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,10.02
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
526885,Ty Fry Housing Barratts,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.49
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.62
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,10.8
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,24.87
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,12.48
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
526885,Ty Fry Housing Barratts,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.48
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,11.51
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,21.87
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,11.61
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
526885,Ty Fry Housing Barratts,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,3.68
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,9.6
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,16.1
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,9.66
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
526885,Ty Fry Housing Barratts,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,0.3
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,5.77
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,8.53
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,14.74
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,11.21
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
