Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,7.88
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,12.15
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,12.46
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
526885,Ty Fry Housing Barratts,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,9.09
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,10.53
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,12.88
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,0.24
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,3.68
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,8.36
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,10.02
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,10.98
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,0.3
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,7.1
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.21
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,8.22
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,20.02
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,13.59
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
526885,Ty Fry Housing Barratts,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,6.1
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.21
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.04
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.11
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,10.74
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,23.35
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,17.91
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
526885,Ty Fry Housing Barratts,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,6.8
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,9.08
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,10.08
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,17.28
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,0.36
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.61
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,9.68
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,10.97
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,13.15
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,0.33
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,8.63
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,12.23
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,13.6
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,8.99
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,14.8
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,13.0
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,0.34
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,33.7
