Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,6.16
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,15.16
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,9.52
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
526885,Ty Fry Housing Barratts,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.27
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,6.58
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,16.09
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,8.49
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
526885,Ty Fry Housing Barratts,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,0.42
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,13.26
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,13.81
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,0.3
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,9.0
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,11.42
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,13.13
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,0.3
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.06
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,8.88
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,13.53
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,16.15
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,4.49
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,10.04
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,13.8
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,14.68
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
526885,Ty Fry Housing Barratts,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.21
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,9.24
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,14.13
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,15.83
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.97
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,6.78
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,17.92
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,14.6
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
526885,Ty Fry Housing Barratts,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,8.39
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,19.62
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,13.8
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
526885,Ty Fry Housing Barratts,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.95
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
