Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,9.98
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,17.56
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,15.08
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
526885,Ty Fry Housing Barratts,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,4.39
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,3.45
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.76
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,11.74
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,18.85
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,15.96
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
526885,Ty Fry Housing Barratts,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,4.39
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.22
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,7.91
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,21.09
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,16.25
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,91.3
526885,Ty Fry Housing Barratts,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,6.83
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.2
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.47
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,21.39
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,16.98
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
526885,Ty Fry Housing Barratts,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,5.32
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,3.17
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.46
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.47
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,12.82
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,22.07
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,15.07
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,96.2
526885,Ty Fry Housing Barratts,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,4.87
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,13.59
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,17.69
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,9.78
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
526885,Ty Fry Housing Barratts,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,0.39
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.16
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,7.22
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,24.5
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,13.45
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,70.3
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
526885,Ty Fry Housing Barratts,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.17
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,6.26
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,17.53
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,14.18
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
526885,Ty Fry Housing Barratts,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.88
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,8.18
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,20.11
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,19.52
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
526885,Ty Fry Housing Barratts,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
