Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,14.4
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,18.43
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
526885,Ty Fry Housing Barratts,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,2.54
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.21
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,23.4
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,8.14
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,15.11
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,18.83
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
526885,Ty Fry Housing Barratts,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.58
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,23.2
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,8.82
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,15.61
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,15.62
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
526885,Ty Fry Housing Barratts,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.98
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.08
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.98
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,23.1
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,10.32
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,17.07
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,15.91
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
526885,Ty Fry Housing Barratts,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,2.92
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.23
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,9.19
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,11.77
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,18.39
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.91
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,22.8
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,10.39
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,13.33
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,18.99
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.93
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.21
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,22.7
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,11.27
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,13.82
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,18.47
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,0.34
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,5.2
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,22.6
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,6.53
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,15.07
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,18.34
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
526885,Ty Fry Housing Barratts,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,22.5
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,7.22
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,16.31
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,14.33
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,3.88
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.8
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
