Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,22.5
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,9.4
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,21.64
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,8.13
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
526885,Ty Fry Housing Barratts,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,5.38
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.24
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.47
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,22.5
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,11.0
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,16.92
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,9.3
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
526885,Ty Fry Housing Barratts,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,22.5
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,6.51
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,13.0
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,9.62
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.75
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,22.4
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,16.89
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,10.07
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,12.5
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.98
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.7
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,22.4
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,11.06
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,20.06
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,12.05
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
526885,Ty Fry Housing Barratts,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.65
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,22.4
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,18.24
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,9.56
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,10.89
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.2
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,22.3
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,17.32
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,9.66
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,10.09
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,3.88
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,22.3
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,12.01
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,16.74
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,3.91
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,22.3
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,5.75
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,20.57
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,10.82
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,64.9
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
526885,Ty Fry Housing Barratts,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,2.7
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
