Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,22.3
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,9.03
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,12.04
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,13.05
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,22.2
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,6.48
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,11.32
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,9.86
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,22.2
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,8.2
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,14.31
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,11.75
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.81
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,22.2
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,9.13
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,10.03
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,18.19
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.18
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,22.1
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,7.0
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,6.86
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,16.32
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.77
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,22.1
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,16.7
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,13.21
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,13.42
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,22.1
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,8.91
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,10.17
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,11.06
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,22.1
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,10.87
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,7.01
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,7.9
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,22.1
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,12.61
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,7.15
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,6.99
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
