Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,22.1
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,9.63
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,7.45
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,6.94
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,22.0
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,7.89
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,7.15
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.26
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,22.0
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,7.74
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,8.85
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,17.96
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,22.0
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,7.85
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,10.03
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,9.03
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,3.06
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,22.0
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,6.97
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,9.83
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,6.9
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,3.17
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,22.0
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,6.69
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,8.17
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,22.0
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,5.74
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,7.01
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,22.1
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,4.27
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,5.06
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,4.77
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,22.1
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,4.9
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,5.03
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
