Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,22.1
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,6.12
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,22.2
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,5.07
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,6.51
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,0.3
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,22.3
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,4.4
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,6.37
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,5.29
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,22.4
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,6.31
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,6.03
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,0.42
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,22.4
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,4.54
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,7.65
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,6.26
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,22.5
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,7.33
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,4.45
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,22.6
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,5.72
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,5.77
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,5.27
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,22.7
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,8.02
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,6.18
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,6.34
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,0.4
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,22.8
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,12.81
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
