Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,12.34
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,5.75
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,13.27
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.42
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,23.0
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,12.22
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,4.61
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,5.42
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,23.1
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,12.93
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,23.2
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,12.24
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,23.3
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,12.33
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,4.33
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.45
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,23.4
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,12.17
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,5.47
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,4.96
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,12.02
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,6.81
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,5.27
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,0.4
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,12.21
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,5.17
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,4.9
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
