Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,12.24
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,5.23
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,12.35
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,6.68
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,13.24
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,6.33
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,5.22
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.11
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,13.2
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,5.49
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,0.4
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,14.96
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,5.95
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,4.93
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.52
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,14.65
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,6.65
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,5.72
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.26
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,3.0
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,13.8
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,7.8
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.43
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,3.32
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,14.07
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,8.84
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,7.7
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,12.55
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,8.92
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,6.93
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
