Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,12.7
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,7.21
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,6.86
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.64
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,13.21
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,6.55
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,6.57
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,14.11
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,8.78
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,6.93
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,14.17
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,8.86
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,7.01
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.59
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,15.08
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,7.15
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,6.77
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.81
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,5.24
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,15.62
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,7.63
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
526885,Ty Fry Housing Barratts,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,5.12
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,13.73
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
526885,Ty Fry Housing Barratts,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,5.66
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,12.6
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,10.71
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,7.92
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,7.05
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,7.41
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
