Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,8.11
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,6.89
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,6.48
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,6.77
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,9.2
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,7.37
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,8.34
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,10.04
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,9.63
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.39
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,10.3
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,10.7
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,12.34
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.2
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,15.75
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,11.34
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,11.07
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
526885,Ty Fry Housing Barratts,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.95
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,26.2
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,9.28
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,9.91
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,12.06
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,8.27
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,11.8
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,10.15
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,10.43
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.43
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
