Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,9.71
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,12.09
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,11.32
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.02
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,13.99
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,13.6
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,18.96
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
526885,Ty Fry Housing Barratts,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.97
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.96
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,17.05
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,14.2
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,10.84
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
526885,Ty Fry Housing Barratts,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.6
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,12.69
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,8.85
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,13.1
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,11.52
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,12.76
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,15.17
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.35
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.47
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.26
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,11.19
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,21.76
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,17.41
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
526885,Ty Fry Housing Barratts,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,10.56
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,14.71
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,18.33
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
526885,Ty Fry Housing Barratts,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.43
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,8.81
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,14.53
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,15.76
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,4.45
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,9.64
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,13.47
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,17.12
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
526885,Ty Fry Housing Barratts,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,4.21
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.46
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.67
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
