Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,12.35
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,12.6
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,20.23
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.49
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,11.22
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,19.63
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,21.2
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
526885,Ty Fry Housing Barratts,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,6.91
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.53
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.79
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,10.67
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,21.45
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,23.27
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,62.4
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
526885,Ty Fry Housing Barratts,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.3
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,4.12
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.86
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.46
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,11.17
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,12.13
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,19.36
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,3.61
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.09
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,13.13
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,14.9
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,13.84
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
526885,Ty Fry Housing Barratts,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,5.29
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,5.69
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.19
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.59
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,15.68
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,18.91
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,17.34
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
526885,Ty Fry Housing Barratts,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,3.79
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,3.78
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.43
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,78.0
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,20.14
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,17.68
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,15.28
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
526885,Ty Fry Housing Barratts,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.74
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,14.53
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,14.87
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,15.42
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
526885,Ty Fry Housing Barratts,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,4.39
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,11.47
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,13.44
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,15.25
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.24
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,13.65
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,15.1
