Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,17.8
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
526885,Ty Fry Housing Barratts,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.97
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.07
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,16.27
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,12.66
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,16.55
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,5.73
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.71
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.98
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,15.05
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,16.79
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,18.79
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
526885,Ty Fry Housing Barratts,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,3.85
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.04
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,15.71
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,20.16
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,17.67
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
526885,Ty Fry Housing Barratts,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,3.74
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.89
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,15.43
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,17.47
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,16.53
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
526885,Ty Fry Housing Barratts,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,4.14
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,2.88
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,15.15
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,15.61
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,14.61
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
526885,Ty Fry Housing Barratts,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.4
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.38
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,16.3
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,21.72
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,13.84
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
526885,Ty Fry Housing Barratts,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,2.77
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.61
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,28.2
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,17.62
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,17.61
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,15.87
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
526885,Ty Fry Housing Barratts,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.88
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.37
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,17.51
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,21.13
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
526885,Ty Fry Housing Barratts,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.35
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.37
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.44
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,17.61
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,18.85
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,22.62
