Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
526885,Ty Fry Housing Barratts,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,96.9
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.45
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,13.16
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,18.56
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,15.92
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
526885,Ty Fry Housing Barratts,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,5.38
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.17
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,15.59
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,18.03
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,13.54
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
526885,Ty Fry Housing Barratts,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,7.07
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,2.48
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.22
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,28.7
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,19.32
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,17.12
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,14.1
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
526885,Ty Fry Housing Barratts,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,3.68
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.53
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.48
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.12
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,28.9
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,26.36
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,13.2
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,17.83
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
526885,Ty Fry Housing Barratts,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,4.29
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.43
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.06
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,28.9
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,13.51
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,17.22
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,14.32
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
526885,Ty Fry Housing Barratts,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,5.06
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,4.48
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.32
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.63
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,28.8
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,13.47
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,18.48
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,14.05
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
526885,Ty Fry Housing Barratts,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,2.06
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,5.78
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,4.95
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.19
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.72
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.61
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.1
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,19.86
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,26.24
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,12.84
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,62.4
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
526885,Ty Fry Housing Barratts,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.32
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,13.35
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,20.14
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,9.38
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
526885,Ty Fry Housing Barratts,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,2.63
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.36
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.31
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,14.63
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,17.26
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,45.6
