Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
526885,Ty Fry Housing Barratts,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,4.31
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.72
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.85
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,17.68
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,16.53
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,12.51
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
526885,Ty Fry Housing Barratts,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.87
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,14.2
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,16.75
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,12.48
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
526885,Ty Fry Housing Barratts,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,12.98
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,13.98
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,13.19
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.93
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.88
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,28.4
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,14.33
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,18.92
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,11.9
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
526885,Ty Fry Housing Barratts,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.14
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.64
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,28.3
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,16.14
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,14.55
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,13.96
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
526885,Ty Fry Housing Barratts,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,3.98
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.82
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.21
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,28.2
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,17.71
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,14.01
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,16.38
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,4.61
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,4.03
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,14.84
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,14.9
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,12.41
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
526885,Ty Fry Housing Barratts,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,0.37
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,5.91
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.2
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.31
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,16.97
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,18.96
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,11.02
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
526885,Ty Fry Housing Barratts,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,0.27
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,6.52
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,2.41
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.2
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,10.44
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,20.84
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,10.75
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
