Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,0.42
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.78
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.47
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,13.16
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,18.79
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,13.05
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
526885,Ty Fry Housing Barratts,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,5.21
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.59
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.3
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,17.72
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,19.81
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,9.39
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,53.8
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
526885,Ty Fry Housing Barratts,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.5
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.94
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,17.53
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,19.92
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,8.91
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
526885,Ty Fry Housing Barratts,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,6.27
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.17
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,15.74
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,19.43
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,10.8
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
526885,Ty Fry Housing Barratts,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,12.06
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,16.52
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,17.98
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
526885,Ty Fry Housing Barratts,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,5.06
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.04
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.23
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.77
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,15.58
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,17.36
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,24.82
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
526885,Ty Fry Housing Barratts,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,8.37
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,18.79
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,12.97
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
526885,Ty Fry Housing Barratts,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,12.94
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,14.32
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,12.48
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.09
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,12.54
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,14.31
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
