Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.73
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.85
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,10.38
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,15.33
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,11.4
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
526885,Ty Fry Housing Barratts,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,0.32
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,3.58
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,8.78
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,14.59
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,11.15
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
526885,Ty Fry Housing Barratts,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,0.28
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,4.95
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,9.47
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,14.92
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,13.84
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
526885,Ty Fry Housing Barratts,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.24
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,10.89
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,17.67
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,48.9
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
526885,Ty Fry Housing Barratts,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,0.29
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.57
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.7
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,14.01
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,19.39
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,9.84
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
526885,Ty Fry Housing Barratts,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.33
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,11.24
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,18.28
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,12.81
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
526885,Ty Fry Housing Barratts,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,0.34
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.82
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,10.04
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,19.93
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,15.11
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
526885,Ty Fry Housing Barratts,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.94
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,8.94
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,18.09
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,17.68
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
526885,Ty Fry Housing Barratts,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,4.46
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.94
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,8.85
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,22.03
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,19.28
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
526885,Ty Fry Housing Barratts,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
