Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,0.32
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.41
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,7.91
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,18.51
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,16.56
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
526885,Ty Fry Housing Barratts,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,6.26
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,2.76
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.05
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,9.67
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,17.91
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,12.89
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
526885,Ty Fry Housing Barratts,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,3.44
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,12.24
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,19.97
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,9.8
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
526885,Ty Fry Housing Barratts,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,5.13
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,15.71
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,16.06
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,11.1
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
526885,Ty Fry Housing Barratts,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,3.0
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,8.7
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,12.36
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,17.81
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,9.48
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
526885,Ty Fry Housing Barratts,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,6.14
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.5
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.8
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,10.05
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,19.55
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
526885,Ty Fry Housing Barratts,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,5.34
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.77
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.49
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,11.61
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,16.86
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,12.95
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
526885,Ty Fry Housing Barratts,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,8.19
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.07
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.94
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,13.75
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,20.8
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,15.7
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
526885,Ty Fry Housing Barratts,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,4.04
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.44
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.26
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,22.88
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,16.74
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,18.66
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
526885,Ty Fry Housing Barratts,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
