Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,4.39
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.09
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.33
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,20.51
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,16.65
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,12.8
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
526885,Ty Fry Housing Barratts,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,7.45
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.19
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,10.49
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,18.32
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,8.23
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
526885,Ty Fry Housing Barratts,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,23.3
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,10.87
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,12.76
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,13.29
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.58
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,23.0
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,21.48
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,11.52
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,10.74
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,69.3
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
526885,Ty Fry Housing Barratts,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.24
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,11.92
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,13.84
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.41
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,14.34
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,11.13
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,12.01
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,2.32
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,22.7
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,6.1
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,8.33
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,15.19
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,22.6
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,9.43
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,7.85
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,13.18
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,22.5
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,14.85
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,9.04
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,16.39
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,3.54
