Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,2.32
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,22.4
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,11.39
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,11.84
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,12.89
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,22.3
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,7.29
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,12.74
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,12.58
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,22.2
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,6.68
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,9.64
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,13.24
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,22.0
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,10.14
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,10.15
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,7.38
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
526885,Ty Fry Housing Barratts,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.41
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,21.8
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,18.97
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,8.65
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,6.95
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,21.6
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,12.91
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,6.37
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,5.75
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,2.43
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,21.5
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,6.91
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,6.79
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,5.58
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,21.3
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,8.79
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,7.73
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,5.57
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,0.37
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,21.1
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,5.01
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,8.09
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,7.38
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,2.3
526885,Ty Fry Housing Barratts,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,1.12
