Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,21.1
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,10.64
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,21.1
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,5.07
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,4.69
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,4.83
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,21.2
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,4.9
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,4.69
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,5.04
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,0.4
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,21.3
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,5.99
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,5.61
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,21.3
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,5.12
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,5.33
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,5.38
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,21.4
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,5.17
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,21.4
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,6.47
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,21.5
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,5.93
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,11.39
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.3
526885,Ty Fry Housing Barratts,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.17
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,21.5
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,6.62
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,13.66
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
