Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,21.6
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,4.61
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,4.45
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,21.7
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.4
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,21.7
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,4.22
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,5.05
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,21.8
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,5.0
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,5.11
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,21.8
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,6.29
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,9.1
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,4.93
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,21.9
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,6.09
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,12.3
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,5.55
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,21.9
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,11.55
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,5.98
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
526885,Ty Fry Housing Barratts,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.4
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,22.0
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,4.48
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,7.6
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,7.76
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.4
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,22.0
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,4.48
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,6.19
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,6.39
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
