Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,22.1
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,4.25
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,4.98
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,22.2
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,4.34
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,4.91
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,5.24
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,22.3
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,4.77
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,5.38
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,22.3
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,6.7
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,5.29
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,5.79
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.48
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,2.51
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,22.4
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,6.58
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,6.8
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,6.92
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.56
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,22.4
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,6.02
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,6.83
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,8.91
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.55
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,4.95
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,22.5
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,6.14
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,6.35
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,22.5
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,5.32
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,6.26
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,22.6
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,7.31
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,8.06
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
