Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,22.6
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,6.27
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,6.82
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,7.63
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,22.7
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,5.75
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,5.81
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,6.25
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,22.8
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,5.33
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,5.3
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,6.71
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,5.97
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,8.05
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,6.65
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,13.68
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.05
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,6.59
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,9.29
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,14.14
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.89
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,6.36
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,11.24
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,16.4
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.94
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,5.72
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,11.25
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,15.45
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.99
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.52
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,8.11
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,10.06
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,16.81
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
