Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.17
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,8.4
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,10.16
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,15.73
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.65
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,7.09
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,9.52
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,17.09
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
526885,Ty Fry Housing Barratts,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.42
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,9.02
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,10.9
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,17.98
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.17
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,26.2
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,10.38
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,16.84
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.91
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,9.62
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,10.59
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,18.72
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.97
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,10.34
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,10.19
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,18.65
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.8
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.88
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,11.59
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,12.36
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,19.13
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
526885,Ty Fry Housing Barratts,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,4.43
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.97
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.0
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,10.29
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,11.65
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,24.22
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.59
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,11.0
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,13.6
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,26.01
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,65.3
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,3.6
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
