Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.15
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.28
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,9.42
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,16.36
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,19.85
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
526885,Ty Fry Housing Barratts,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.72
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,7.96
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,13.93
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,18.19
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,3.92
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.53
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.31
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,9.59
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,16.94
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,19.99
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,50.9
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
526885,Ty Fry Housing Barratts,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,3.3
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.3
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.26
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,10.24
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,19.09
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,20.78
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
526885,Ty Fry Housing Barratts,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.92
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.5
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,10.85
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,12.27
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,21.94
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.48
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.47
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,73.9
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,109.3
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,12.17
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,13.91
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,28.95
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,77.6
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
526885,Ty Fry Housing Barratts,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.74
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,60.9
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,94.6
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,11.73
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,14.92
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,26.24
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
526885,Ty Fry Housing Barratts,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,1.79
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.53
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,89.8
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,14.69
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,13.47
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,24.93
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,60.7
526885,Ty Fry Housing Barratts,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.51
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.32
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.3
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,17.21
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,16.28
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,23.69
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
526885,Ty Fry Housing Barratts,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
