Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.21
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.7
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.7
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,13.09
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,17.88
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,19.33
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
526885,Ty Fry Housing Barratts,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.34
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.49
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.44
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.0
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,14.46
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,27.54
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,20.7
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,64.9
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
526885,Ty Fry Housing Barratts,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,1.59
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.74
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.18
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.3
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,11.36
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,20.85
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,15.79
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
526885,Ty Fry Housing Barratts,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.6
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,11.29
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,14.07
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,10.47
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.02
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.69
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,11.35
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,25.14
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,8.67
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,70.1
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
526885,Ty Fry Housing Barratts,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.26
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,19.44
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
526885,Ty Fry Housing Barratts,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.7
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,42.5
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,14.59
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,27.36
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,14.7
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
526885,Ty Fry Housing Barratts,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,6.16
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.25
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.31
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,14.6
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,21.84
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,20.71
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
526885,Ty Fry Housing Barratts,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,3.96
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,4.85
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.6
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.69
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,15.37
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,17.72
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,23.32
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.9
526885,Ty Fry Housing Barratts,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,4.12
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
