Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.73
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.85
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,17.41
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,20.08
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,18.97
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
526885,Ty Fry Housing Barratts,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,3.39
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.44
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.19
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.5
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.1
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,20.42
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,27.39
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,19.79
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,89.3
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,115.9
526885,Ty Fry Housing Barratts,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,3.73
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.06
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.23
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.89
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,85.4
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,99.0
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,24.75
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,29.25
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,21.71
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,124.4
526885,Ty Fry Housing Barratts,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,4.13
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.2
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.29
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.76
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.75
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,85.2
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,35.97
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,26.64
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,25.67
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,69.4
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,154.1
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
526885,Ty Fry Housing Barratts,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,107.6
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,6.08
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.28
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.0
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.16
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.63
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,81.7
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,27.9
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,20.58
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,26.1
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,27.86
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
526885,Ty Fry Housing Barratts,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,5.8
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,7.95
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,29.0
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.26
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,25.51
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,71.1
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,106.4
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.0
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,27.2
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,15.13
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,21.16
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
526885,Ty Fry Housing Barratts,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,2.7
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,5.4
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.63
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.1
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,16.83
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,11.2
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,13.31
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,5.44
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.2
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,13.75
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,13.64
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,13.98
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,6.91
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,5.23
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.24
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.28
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.09
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.3
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,19.54
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,18.78
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,14.49
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
526885,Ty Fry Housing Barratts,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,4.85
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
