Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.16
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.97
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,18.87
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,20.13
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,16.3
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
526885,Ty Fry Housing Barratts,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,3.84
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.94
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,16.13
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,15.17
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,17.71
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
526885,Ty Fry Housing Barratts,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,5.22
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.73
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.63
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.7
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,16.23
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,15.59
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,17.03
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
526885,Ty Fry Housing Barratts,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,3.32
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.67
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.8
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,14.11
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,20.71
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,14.76
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
526885,Ty Fry Housing Barratts,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,5.46
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,5.97
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.2
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.11
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.9
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,15.83
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,14.98
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,18.48
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
526885,Ty Fry Housing Barratts,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,3.44
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,4.18
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.44
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.97
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.0
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,17.82
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,17.22
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,18.55
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,37.5
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
526885,Ty Fry Housing Barratts,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.82
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.62
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.0
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,22.32
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,14.38
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,19.35
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,96.3
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
526885,Ty Fry Housing Barratts,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,3.66
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,4.73
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.89
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,28.9
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,16.96
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,16.09
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,21.78
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
526885,Ty Fry Housing Barratts,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,3.49
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.81
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,94.3
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,28.7
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,26.01
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,11.53
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,19.78
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,71.2
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,112.8
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,5.54
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,4.83
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
