Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.18
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,28.6
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,21.52
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,14.55
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,21.09
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
526885,Ty Fry Housing Barratts,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,5.48
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.08
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,28.5
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,17.67
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,12.09
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,16.85
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
526885,Ty Fry Housing Barratts,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,4.45
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.19
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,35.6
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,28.3
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,19.19
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,11.41
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,15.17
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,2.41
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,3.17
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,4.06
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.27
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.72
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.0
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,20.98
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,12.91
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,16.92
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
526885,Ty Fry Housing Barratts,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.8
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,7.42
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,11.09
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,9.35
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,2.98
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,8.82
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,9.9
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,10.13
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.53
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,10.65
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,12.93
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,12.78
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,1.61
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.39
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.2
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,12.5
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,12.37
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
526885,Ty Fry Housing Barratts,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,7.38
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,11.77
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,14.54
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
526885,Ty Fry Housing Barratts,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,3.26
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
