Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,8.59
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,11.58
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,13.64
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
526885,Ty Fry Housing Barratts,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,11.29
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,13.16
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,12.33
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,9.85
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,2.67
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,9.41
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,12.72
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,11.67
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.13
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,26.2
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,10.13
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,14.19
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,10.39
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
526885,Ty Fry Housing Barratts,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.24
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.29
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.4
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,26.2
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,11.28
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,19.0
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,13.41
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
526885,Ty Fry Housing Barratts,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.94
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,10.24
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,20.75
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,13.47
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,55.6
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
526885,Ty Fry Housing Barratts,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,9.37
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,14.67
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,11.08
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.59
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,8.56
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,14.63
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,9.99
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
526885,Ty Fry Housing Barratts,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.29
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
