Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,5.93
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,16.13
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,11.41
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
526885,Ty Fry Housing Barratts,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,2.36
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.13
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,6.73
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,12.02
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,15.73
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
526885,Ty Fry Housing Barratts,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,9.27
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,12.91
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,13.94
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.6
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,8.53
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,13.3
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,13.85
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,12.18
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,10.79
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,13.93
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,2.48
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,11.16
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,12.97
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,14.72
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,2.26
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.15
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,8.81
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,13.34
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,13.38
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,3.47
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,8.94
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,13.18
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,12.96
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,8.81
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,7.87
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,15.45
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,6.94
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.77
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
