Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,13.56
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,10.57
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,15.91
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,6.5
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.08
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,12.83
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,12.9
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,16.35
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,7.77
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.02
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,14.56
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,12.41
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,22.84
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,2.87
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.78
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,13.4
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,13.18
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,3.28
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,10.33
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,10.76
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,8.57
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,1.92
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,7.31
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,10.41
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,7.79
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,7.26
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,9.79
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,8.61
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,1.0
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.77
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,8.98
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,11.15
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,11.29
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,8.89
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,12.29
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,10.77
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
