Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,7.78
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,13.48
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,10.26
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,7.63
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,12.77
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,11.51
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.98
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.11
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,6.31
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,13.28
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,15.96
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.46
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.97
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,9.36
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,18.3
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,16.28
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
526885,Ty Fry Housing Barratts,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.37
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.58
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,10.08
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,16.29
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,16.2
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
526885,Ty Fry Housing Barratts,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.48
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.2
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,12.64
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,12.93
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,20.32
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,44.3
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.51
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,10.7
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,10.03
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,15.63
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,2.87
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.02
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,9.43
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,12.22
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,22.98
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.76
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,16.88
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,20.15
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,3.19
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.26
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.67
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
