Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.2
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,20.5
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,21.63
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,13.92
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
526885,Ty Fry Housing Barratts,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.34
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.95
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.0
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,13.46
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,14.02
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,14.55
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.85
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,22.8
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,6.98
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,16.51
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,17.75
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
526885,Ty Fry Housing Barratts,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.42
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,22.6
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,9.34
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,17.5
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,13.82
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
526885,Ty Fry Housing Barratts,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,2.17
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,11.7
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.77
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,22.5
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,11.14
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,10.34
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,15.49
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.81
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,22.3
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,8.39
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,9.02
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,13.52
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,22.2
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,8.24
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,7.37
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.77
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,22.0
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,11.54
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,12.27
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,7.95
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,2.04
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,2.43
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,22.0
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,6.05
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,9.51
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,8.72
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
