Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,21.9
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,6.72
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,7.09
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.43
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,21.9
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,14.66
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,6.48
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,7.54
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,2.74
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,13.5
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.7
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,51.3
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,21.9
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,20.77
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,16.92
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,7.72
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
526885,Ty Fry Housing Barratts,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,26.3
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,22.0
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,11.15
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,13.8
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,7.57
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,37.6
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,22.0
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,10.03
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,8.5
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,7.81
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,22.1
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,9.19
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,9.91
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,6.47
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,22.1
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,7.52
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,0.29
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,22.1
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,5.85
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,8.04
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,4.6
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,25.0
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.3
526885,Ty Fry Housing Barratts,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,0.23
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,22.2
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,7.9
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,10.24
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,4.44
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
526885,Ty Fry Housing Barratts,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,0.35
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
