Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,22.2
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,6.68
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,10.94
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,4.07
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,22.3
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,5.41
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,5.1
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,5.21
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,22.4
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,4.5
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,0.36
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,22.5
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,4.89
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,4.98
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,4.53
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,22.6
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,4.08
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,8.54
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,4.8
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,22.7
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,5.91
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,13.08
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,4.75
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,22.8
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,5.7
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,12.32
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
526885,Ty Fry Housing Barratts,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.97
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,22.9
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,4.69
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,12.43
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,4.3
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.88
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,23.0
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,14.29
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,4.22
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,0.46
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
