Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,23.1
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,6.04
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,12.53
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,4.41
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.77
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,23.2
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,6.21
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,13.62
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,4.75
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,38.0
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.7
526885,Ty Fry Housing Barratts,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,23.3
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,6.37
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,12.36
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
526885,Ty Fry Housing Barratts,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,23.4
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,6.63
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,12.53
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
526885,Ty Fry Housing Barratts,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.67
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.74
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,5.23
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,12.26
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,5.91
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,12.22
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,4.84
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,6.96
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,12.56
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,4.8
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
526885,Ty Fry Housing Barratts,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.86
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,5.74
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,13.22
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,5.72
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.27
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,5.52
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,14.09
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.13
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
