Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,5.21
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,12.94
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,6.66
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,5.29
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,12.77
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,6.62
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,0.52
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,12.86
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,7.56
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
526885,Ty Fry Housing Barratts,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,5.86
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,12.21
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,7.11
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,36.8
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,6.24
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,12.46
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,6.41
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.43
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,1.8
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,2.58
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,2.56
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.41
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,7.16
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,14.69
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,6.67
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
526885,Ty Fry Housing Barratts,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.43
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,8.17
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,15.17
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,6.94
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
526885,Ty Fry Housing Barratts,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,6.41
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,13.97
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,5.45
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
526885,Ty Fry Housing Barratts,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.64
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,5.67
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,13.82
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,5.3
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,25.0
