Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,5.99
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,14.54
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,5.74
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
526885,Ty Fry Housing Barratts,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.73
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,39.5
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,6.64
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,13.45
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,6.29
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
526885,Ty Fry Housing Barratts,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,0.37
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,3.44
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.95
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,7.76
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,13.8
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,8.75
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
526885,Ty Fry Housing Barratts,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.89
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,5.46
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,13.72
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,6.96
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
526885,Ty Fry Housing Barratts,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.75
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,15.86
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,6.83
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
526885,Ty Fry Housing Barratts,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.19
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,6.48
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,15.26
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,6.47
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
526885,Ty Fry Housing Barratts,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.2
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,45.4
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,6.09
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,16.47
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,6.87
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,47.5
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
526885,Ty Fry Housing Barratts,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,1.57
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.73
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,7.08
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,18.1
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,7.69
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
526885,Ty Fry Housing Barratts,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.86
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.5
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,7.75
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,19.23
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,9.25
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,52.2
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
526885,Ty Fry Housing Barratts,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.16
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.8
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
