Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,6.98
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,19.59
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,10.6
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,53.2
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
526885,Ty Fry Housing Barratts,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.24
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,5.95
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,20.64
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,8.52
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
526885,Ty Fry Housing Barratts,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,3.64
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.8
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,59.8
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.6
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,7.6
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,21.22
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,11.06
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
526885,Ty Fry Housing Barratts,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.42
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,82.0
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,7.82
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,22.09
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,8.95
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
526885,Ty Fry Housing Barratts,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.43
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.4
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,8.36
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,20.24
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,9.32
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
526885,Ty Fry Housing Barratts,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.84
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,57.4
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,6.73
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,20.87
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,12.35
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,59.7
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
526885,Ty Fry Housing Barratts,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.43
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.8
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,8.85
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,22.34
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,17.1
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
526885,Ty Fry Housing Barratts,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,2.09
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.47
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,61.3
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.9
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,8.48
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,21.67
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,12.98
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,58.9
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
526885,Ty Fry Housing Barratts,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.62
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.83
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,69.3
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,95.6
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,7.89
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,27.94
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,17.04
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,81.5
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
526885,Ty Fry Housing Barratts,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.71
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,69.3
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.8
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,26.2
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
