Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,11.9
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,24.29
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,11.64
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,67.8
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
526885,Ty Fry Housing Barratts,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,14.7
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,8.43
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,12.7
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,20.04
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,58.3
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,2.62
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,1.39
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.33
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,8.97
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,14.32
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,21.27
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
526885,Ty Fry Housing Barratts,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,9.98
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,16.17
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,19.12
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
526885,Ty Fry Housing Barratts,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,3.44
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,12.0
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,16.95
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,17.04
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
526885,Ty Fry Housing Barratts,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,2.21
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.54
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,10.3
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,15.34
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,14.77
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
526885,Ty Fry Housing Barratts,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,2.78
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.12
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.25
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,13.91
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,18.81
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,18.2
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
526885,Ty Fry Housing Barratts,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,2.76
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.4
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.5
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,12.01
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,15.96
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,21.03
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
526885,Ty Fry Housing Barratts,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.8
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,9.63
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,18.48
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,14.97
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
526885,Ty Fry Housing Barratts,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,3.92
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,17.3
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
