Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,9.66
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,14.16
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,15.09
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,42.6
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,2.96
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,3.69
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.12
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.75
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.9
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,13.24
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,14.14
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,16.4
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
526885,Ty Fry Housing Barratts,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,4.64
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,1.74
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,15.57
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,16.84
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,10.68
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,47.2
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
526885,Ty Fry Housing Barratts,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,6.23
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.66
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,11.14
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,26.17
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,13.07
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,73.4
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
526885,Ty Fry Housing Barratts,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,2.72
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.53
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,43.4
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.41
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,10.43
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,29.64
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,12.84
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,89.8
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
526885,Ty Fry Housing Barratts,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.12
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.21
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.6
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,13.18
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,29.18
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,16.38
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,76.2
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
526885,Ty Fry Housing Barratts,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,2.37
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,1.65
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.9
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.92
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.1
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,16.3
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,17.26
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,12.99
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
526885,Ty Fry Housing Barratts,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,3.18
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.52
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,15.7
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,14.63
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,11.97
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.19
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.28
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,15.04
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,18.98
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,10.92
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
526885,Ty Fry Housing Barratts,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,0.78
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,3.32
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,16.3
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.33
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,37.3
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.25
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
