Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,11.62
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,29.89
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,17.2
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,79.0
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,127.1
526885,Ty Fry Housing Barratts,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,13.1
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.5
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,19.04
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,29.68
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,15.56
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,74.9
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,127.8
526885,Ty Fry Housing Barratts,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,2.49
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.73
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.82
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.8
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.98
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,16.58
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,31.28
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,16.27
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,76.8
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
526885,Ty Fry Housing Barratts,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,3.38
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.12
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.87
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,54.3
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.1
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,20.94
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,29.88
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,12.32
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,80.2
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,128.6
526885,Ty Fry Housing Barratts,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,2.15
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.88
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,29.2
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,16.73
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,14.73
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,14.97
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
526885,Ty Fry Housing Barratts,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,3.15
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,12.1
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.7
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,22.17
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,12.54
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,18.48
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,52.9
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,95.3
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.43
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,19.4
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,14.71
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,16.15
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
526885,Ty Fry Housing Barratts,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,2.28
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,2.94
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,2.2
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.3
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,19.17
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,17.03
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,14.67
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
526885,Ty Fry Housing Barratts,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,3.99
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,15.6
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,13.88
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,14.26
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,16.12
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
526885,Ty Fry Housing Barratts,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.22
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
