Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,16.48
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,15.41
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,23.99
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
526885,Ty Fry Housing Barratts,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,2.25
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.53
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.46
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,41.9
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.5
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,23.58
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,14.44
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,21.06
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.19
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.05
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,16.65
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,19.67
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,17.55
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,36.3
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
526885,Ty Fry Housing Barratts,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,2.66
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,2.56
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.54
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.55
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.59
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.2
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.3
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,19.58
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,20.26
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,22.17
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
526885,Ty Fry Housing Barratts,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,2.93
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,2.33
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.21
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.73
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.78
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,15.87
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,17.26
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,17.04
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
526885,Ty Fry Housing Barratts,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.51
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.9
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,9.42
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,18.52
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,15.79
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,52.0
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
526885,Ty Fry Housing Barratts,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,1.13
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.32
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.51
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,11.97
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,14.39
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,15.47
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
526885,Ty Fry Housing Barratts,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.37
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.17
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,12.17
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,15.83
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,15.19
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
526885,Ty Fry Housing Barratts,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.61
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.62
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,13.24
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,13.76
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,15.01
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,32.4
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
