Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,10.49
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,15.29
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,16.59
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,47.0
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
526885,Ty Fry Housing Barratts,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,2.53
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.35
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,31.7
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,11.45
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,13.49
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,18.94
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,50.1
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,1.64
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,3.09
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,14.5
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.67
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.9
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,15.52
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,16.77
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,17.38
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
526885,Ty Fry Housing Barratts,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,3.04
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.59
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.35
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,9.76
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,16.05
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,17.51
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
526885,Ty Fry Housing Barratts,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.89
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,8.34
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,13.9
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,23.57
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,63.7
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,2.38
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,2.65
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,9.75
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,13.51
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,13.46
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,61.7
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,3.16
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.98
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.89
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,10.93
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,12.1
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,13.48
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
526885,Ty Fry Housing Barratts,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,2.19
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.83
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,14.84
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,14.04
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,36.4
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,30.9
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,8.62
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,13.63
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,13.77
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,37.8
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
526885,Ty Fry Housing Barratts,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,1.7
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,9.05
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,10.76
