Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,15.21
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
526885,Ty Fry Housing Barratts,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,1.05
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,2.77
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,8.21
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,10.41
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,14.18
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,10.11
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,12.0
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,10.28
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
526885,Ty Fry Housing Barratts,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,10.4
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,11.98
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,13.03
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,10.6
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,12.56
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,14.54
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,35.5
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.59
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,12.82
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,14.85
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,13.07
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
526885,Ty Fry Housing Barratts,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.99
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.15
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,13.11
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,17.99
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,12.7
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,42.4
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
526885,Ty Fry Housing Barratts,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,3.24
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.9
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.7
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,12.71
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,21.98
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,15.68
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
526885,Ty Fry Housing Barratts,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,6.1
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.2
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,7.78
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,12.79
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,11.08
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,39.0
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,2.27
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.98
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.2
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,10.48
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,16.29
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,12.89
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,38.3
