Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
526885,Ty Fry Housing Barratts,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,1.69
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,2.61
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,11.1
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,12.9
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.15
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,9.42
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,16.35
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,13.79
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,42.8
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
526885,Ty Fry Housing Barratts,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.83
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,9.15
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,12.78
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,14.63
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
526885,Ty Fry Housing Barratts,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,3.76
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,13.2
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.73
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.13
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.33
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,18.34
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,16.96
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,17.51
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
526885,Ty Fry Housing Barratts,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,2.01
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,4.11
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.44
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.03
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.9
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,39.7
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.7
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.8
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,16.09
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,21.05
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,15.52
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
526885,Ty Fry Housing Barratts,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,3.9
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.38
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,51.1
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,7.22
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,19.46
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,14.98
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,59.2
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
526885,Ty Fry Housing Barratts,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,1.81
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,4.47
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.06
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,33.9
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,8.47
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,19.55
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,17.88
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,55.8
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
526885,Ty Fry Housing Barratts,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,13.6
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.19
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.47
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,31.1
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.5
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,11.52
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,16.01
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,12.46
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,40.4
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
526885,Ty Fry Housing Barratts,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,2.12
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,1.9
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,4.06
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,14.8
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,14.22
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,15.12
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,16.11
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
526885,Ty Fry Housing Barratts,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,2.68
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,4.82
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,3.7
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,12.4
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,12.6
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,21.1
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.5
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.77
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,16.99
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,16.02
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,16.97
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,34.5
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
