Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,3.35
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,5.25
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.15
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.9
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,13.46
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,16.31
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,18.06
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,35.8
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.7
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
526885,Ty Fry Housing Barratts,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,0.84
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,3.41
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,13.8
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.58
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,34.6
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,8.09
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,14.91
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,17.71
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,50.3
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
526885,Ty Fry Housing Barratts,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,2.52
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,10.0
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.23
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,65.9
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.1
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,24.8
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,8.11
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,22.52
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,9.12
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,70.8
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
526885,Ty Fry Housing Barratts,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,2.14
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,1.55
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.43
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,74.8
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,90.7
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,9.76
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,24.6
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,7.58
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,77.8
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
526885,Ty Fry Housing Barratts,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,1.67
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,2.99
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,10.4
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.51
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,64.8
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.9
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.3
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,8.66
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,19.77
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,9.02
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,63.1
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
526885,Ty Fry Housing Barratts,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,3.25
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,1.44
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,12.7
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,16.6
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.83
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,34.7
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,10.26
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,13.43
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,8.12
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,39.4
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,2.32
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,10.5
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,7.06
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,13.57
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,9.28
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,43.6
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
526885,Ty Fry Housing Barratts,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,9.8
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,10.6
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,7.99
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,34.9
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,2.3
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,10.6
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,23.8
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,9.3
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,12.06
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,35.1
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
526885,Ty Fry Housing Barratts,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
